Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.75
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-132.87
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.06
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07707
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03435
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.008190000000000001
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.37
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77746
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84173
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81238
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.31
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94244
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97263
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8112199999999999
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9967
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90518
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97818
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 23:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.06
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.69
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.81
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02672
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.02617
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02705
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.12
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62597
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89056
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83105
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.31
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89575
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98761
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8748100000000001
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99777
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91528
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97079
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.12
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.17
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.23
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.09
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,55.25
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 23:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,163.06
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-115.88
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-138.75
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10274
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01247
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.10549
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.31
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.94
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74334
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8704200000000001
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77072
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.5
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95953
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94635
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99789
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93176
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8703
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Min),A,77.62
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,77.88
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Min),A,47.5
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Max),A,48.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,45.81
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-113.13
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-97.31
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05882
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.02254
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06404
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.5
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.37
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63851
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85821
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8209200000000001
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.44
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9118
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7055
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93524
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99579
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93014
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8702700000000001
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,251.14
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,251.16
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,251.14
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,251.17
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,250.2
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,56.75
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,40.07
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,58.5
