Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.93
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04308
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07732
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0219
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.56
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62695
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8465600000000001
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83847
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92328
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78708
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8894299999999999
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99683
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93753
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93945
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.66
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.67
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.44
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.48
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,47.5
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.56
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-88.13
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-102.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06023
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.08736000000000001
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01463
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.25
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.5
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6605800000000001
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85888
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76715
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97113
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90268
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85956
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99695
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90607
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8465600000000001
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.5
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.52
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.77
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.84
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,62.5
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,47.75
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-79.13
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,75.56
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-163.5
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02202
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0533
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.14278
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.94
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6712
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90738
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8905299999999999
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96927
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91019
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99854
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91818
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8071
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.38
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.38
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,73.38
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,73.38
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,113.94
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,58.5
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.31
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03349
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03636
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02538
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.56
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67285
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93021
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95297
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96667
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97043
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86255
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99634
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90958
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85977
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,64.12
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,64.5
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.69
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.44
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.37
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
