Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01546
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.02904
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04179
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.69
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76794
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9248
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82129
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.25
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96356
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96997
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91925
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99725
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92016
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88974
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.25
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04048
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08199
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02644
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93292
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93515
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95346
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.75
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95038
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88833
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99683
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90372
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95282
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,78.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,78.75
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.38
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,54.5
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.5
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-98.06
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,105.19
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05391
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00456
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07343999999999999
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92477
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86477
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8829
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94556
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92139
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8847
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99597
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92538
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87884
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,72.5
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.62
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-127.56
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-117.56
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.5
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01106
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01933
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.04155
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8294
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87597
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87805
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92822
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9812
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94168
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99686
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92422
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90054
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.78
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.83
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,61.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,55.12
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,56.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,55.75
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.38
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,64.5
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.81
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01961
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03078
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00999
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
