Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88269
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96692
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9002399999999999
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91864
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9971
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99438
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99561
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92093
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93722
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.98
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.38
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,74.25
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,44.62
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-111.5
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-167.44
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-143.62
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00487
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.08092
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06181
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9281
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91348
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85006
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94202
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97778
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91189
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99725
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92993
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91479
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,71.88
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,71.75
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-161.5
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04039
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08513
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.07936
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79425
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92547
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8632200000000001
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95914
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95282
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91885
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99786
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93246
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92236
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.91
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.92
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,76.25
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,76.62
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,76.38
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,57.38
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.25
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04088
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.27514
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03252
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8536
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90576
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.06
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95529
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96399
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91742
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99716
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92529
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93466
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,250.3
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,250.3
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,66.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,66.25
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,91.5
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,76.56
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.75
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15142
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06572
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07628
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
