Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77984
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93539
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94775
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.57
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92441
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92264
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99515
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9263
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9509
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,250.19
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,60.75
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,61.25
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,65.25
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,65.88
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-92.81
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-120.31
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.18874
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01277
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.10909
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8011699999999999
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9042
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8917799999999999
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.936
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97635
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8902899999999999
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99643
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93445
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93429
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,250.83
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,250.66
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,250.69
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,64.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-68.25
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12743
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10906
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10939000000000004
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8590700000000001
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95807
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92129
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94189
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99268
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92279
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99643
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94357
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97284
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,250.09
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,65.25
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,75.88
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,76.38
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-118.44
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-96.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1678
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02965
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00432
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90643
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91705
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.87
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95203
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98389
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95789
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99622
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92724
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95044
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.78
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.88
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,65.62
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,65.88
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,38.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.69
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.81
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.75
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13222
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01546
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0667
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
