Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96954
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96393
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87955
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93274
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99319
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91482
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99594
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93915
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94629
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.55
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.75
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,79.12
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,79.5
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.38
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,85.75
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,86.12
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,39.25
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-144.56
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-178.06
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-153.37
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02937
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.11232
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.10249
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8112199999999999
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90967
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8744799999999999
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99319
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98642
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93881
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99673
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93899
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94009
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,77.62
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,77.75
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,69.88
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.75
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,38.25
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-164.31
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.06
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.94
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02782
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.12428
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04005
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77481
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95737
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90832
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99289
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92816
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99417
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93487
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97989
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.36
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,75.75
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,76.38
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,76.12
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,76.25
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,77.62
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,30.94
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-169.5
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.5
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05476
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07558
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13677
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80209
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92789
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98419
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99362
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99619
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93094
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99374
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92966
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97259
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.92
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.95
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.73
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,72.38
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,70.5
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,70.62
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,70.75
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,70.88
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,70.75
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,104.43
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.81
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.81
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01421
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.14107
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14299
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
