Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92929
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90845
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92151
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.5
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91363
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99484
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88107
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99512
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93661
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91894
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,68.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,68.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,71.12
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,71.62
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,71.38
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.81
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,137.31
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.94
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05287000000000002
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.10561
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00563
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.13
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76602
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95071
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95383
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.62
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91617
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96399
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9089
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99567
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94299
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89435
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,61.12
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,67.38
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,67.88
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,108.87
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.19
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10545999999999996
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01903
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01494
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92032
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95679
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95218
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90524
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96692
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94412
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99777
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92676
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90838
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.23
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,79.12
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,65.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,66.25
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,65.38
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-50.19
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-91.69
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02177
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09651
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07076
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.75
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77859
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97314
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87103
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.31
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88623
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94339
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99606
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91693
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91983
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,74.12
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,74.38
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,74.25
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,146.31
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-97.25
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.88
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04994
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.05702
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01863
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
