Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8284
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96982
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8447899999999999
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.5
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8794200000000001
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98776
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94546
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99539
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90472
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94977
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,58.25
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,58.88
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,70.75
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,71.88
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,71.25
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-49.31
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.19
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-97.81
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06264
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.14592
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1097
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85498
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8928799999999999
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91876
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98657
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92438
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99649
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91418
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93597
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.78
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,66.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,66.38
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,70.62
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,71.38
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,79.44
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,105.75
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02669
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04607
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04103
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81817
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9256
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87311
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.56
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92483
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98492
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99619
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95349
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8696299999999999
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.41
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,68.75
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,69.5
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,69.25
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,47.75
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.31
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-113.06
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,131.31
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03511
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09572
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0385
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92764
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9155
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96619
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92847
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9826
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9985
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99753
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96869
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83114
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.38
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.36
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,80.38
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,88.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,82.12
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,77.75
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,78.25
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,78.12
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.37
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.06
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-127.56
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12215
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03703
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.109
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
