Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97299
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9006
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97281
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.37
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94076
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97079
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9986
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99591
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91418
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88476
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.72
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,78.75
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,79.62
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,79.25
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,58.12
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,64.5
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-130.69
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06337000000000001
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04341
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03951
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91199
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96933
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92645
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99634
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.5
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.996
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93957
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93722
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.33
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,72.25
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,65.5
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,62.62
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,62.75
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-35.63
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.44
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.94
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14333
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04842
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06542
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98251
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92679
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98376
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.5
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94415
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99966
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9986
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94363
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.12
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.75
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.78
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,103.75
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,104.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,103.88
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,66.38
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,66.5
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.38
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,106.12
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,106.25
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,106.25
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-77.88
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,144.75
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02995
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.09584
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.12056
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96216
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94253
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93207
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.13
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95465
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98785
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99802
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90033
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,55.12
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,247.33
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,81.12
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,81.88
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.62
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,78.87
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.56
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-97.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01451
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.13039
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09346
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8566299999999999
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94458
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98813
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
