Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9931
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97192
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99564
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93567
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,71.88
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,71.62
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,63.5
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,64.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,76.38
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,76.38
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,76.38
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-122.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.94
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.38
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06896000000000001
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03569
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00096
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80584
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98376
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.37
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96509
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97549
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98486
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97421
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93722
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95956
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.31
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.39
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.91
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,66.38
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,71.62
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.75
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,123.5
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.38
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.44
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00343
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07982
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00371
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85382
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94769
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97589
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93881
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94144
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.862
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98444
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97275
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91516
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.67
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.69
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,77.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,79.38
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,78.12
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,90.06
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-166.94
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.5
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04469
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.05541
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02461
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79596
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93619
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95056
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.81
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95383
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99213
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97156
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94717
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94846
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96042
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.55
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.58
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.28
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,73.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,70.38
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,48.38
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-160.69
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.06
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.5
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07475
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.11128
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05852
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78451
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92572
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96606
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
