Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.13
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96313
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98889
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99207
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.44
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93826
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9389
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.936
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,68.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,69.75
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,61.75
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,61.88
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.06
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-96.62
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.69
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06285
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00197
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09886
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.25
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73544
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94119
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88833
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.37
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99402
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99963
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94775
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93976
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.84
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.84
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,68.88
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,69.38
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,69.12
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,83.88
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,84.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,83.88
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-142.88
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-84.56
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.38
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00011
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01393
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12963
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.19
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6509
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8789299999999999
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96374
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.25
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9545
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9975
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99969
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90445
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.55
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,78.5
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,79.5
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,101.88
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,102.38
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,102.12
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.12
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-70.75
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-120.44
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06348999999999999
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.05211
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.05785
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.88
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.56295
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89618
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8880600000000001
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95746
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99289
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99222
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80288
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94412
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95645
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,65.12
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,50.94
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.5
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-113.44
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04814
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.05287000000000002
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00346
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.81
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70541
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8893399999999999
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8389
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
