Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.69
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95987
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8602
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83157
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93021
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94583
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.95
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.98
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,60.12
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,60.5
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,60.38
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,49.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-173.38
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-99.44
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-108.13
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01234
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04283
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.05815
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.19
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71926
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92926
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96591
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.31
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96429
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8009
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98587
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91397
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.944
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93826
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.72
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.73
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,59.75
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,59.62
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,59.75
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,60.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.56
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.56
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.69
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07304
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.18343
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08263
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96765
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96664
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8677
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.37
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95972
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95193
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93408
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95785
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97711
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.47
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,72.12
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,72.5
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,54.38
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,54.38
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-93.44
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-140.38
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07124
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.12349
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.12212
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94147
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9548
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96722
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.87
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97232
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94568
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93207
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8916
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8855
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98636
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.47
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,57.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,56.62
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,73.38
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,74.38
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,73.62
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,65.37
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.38
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16829000000000002
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03532
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03117
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90985
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90802
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.31
