Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95978
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95273
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94394
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.44
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93768
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90277
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.47
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.55
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,58.38
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,46.75
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-99.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.5
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16967000000000002
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03764
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14467
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96902
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94455
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95975
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9339
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93503
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.94
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.87
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63464
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90494
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76049
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.7
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.36
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.38
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,51.12
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,75.25
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,50.12
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.12
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,36.63
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.75
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.56
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07372000000000001
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.1057
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0081
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9256
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93329
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91421
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.94
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96042
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9357
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85901
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.44
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94656
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90179
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81323
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.95
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,67.38
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,68.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.75
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,64.62
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,66.12
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,65.38
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,45.88
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.5
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.18398
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01173
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07637000000000001
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90222
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94223
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91293
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94867
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94003
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88708
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.19
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9335
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90607
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76464
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.59
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.39
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.47
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.27
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,61.88
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,69.12
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.75
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-71.88
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.44
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05562
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09511
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10118
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-60.63
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.36895
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90341
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91894
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.13
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
