Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96573
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9003
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9126
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.93
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93094
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9097
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50671
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,45.88
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,64.5
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,73.5
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.12
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,39.25
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,26.75
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,120.19
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-90.44
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0316
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.10234
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0042
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8468600000000001
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88055
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97302
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95819
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91366
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98532
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.13
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99423
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90124
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74115
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,46.88
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-162.62
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-130.37
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02373
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.23305
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.07783999999999999
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5533399999999999
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95904
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.12
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959299999999999
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99091
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99283
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94922
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97522
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.03
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,65.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,65.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,71.25
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,71.25
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.25
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.94
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-109.5
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.19
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06056
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02638
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06627000000000001
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.62
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5704899999999999
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8892200000000001
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88608
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.94
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95947
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93613
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91141
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9921
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87628
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.7
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.72
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,50.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,50.25
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.12
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,44.25
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,53.62
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.69
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-94.94
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.63
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00014
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06606000000000001
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00304
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72964
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96753
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9556
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.44
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.13
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91498
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92596
