Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90552
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90582
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88681
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.02
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,57.62
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,57.88
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,57.75
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,168.06
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-98.44
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-97.94
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03764
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01045
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.05095
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.31
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65951
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8316899999999999
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.69
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.13
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9125
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94192
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74945
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99088
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95953
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82409
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.7
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.64
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.67
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,77.88
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,82.62
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,81.38
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-165.12
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-87.63
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0717
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06602999999999999
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00093
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-53.94
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.4810100000000001
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8871100000000001
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91785
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89786
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99289
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99313
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.56
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89297
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94171
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71792
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,63.5
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,40.62
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-102.13
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-84.56
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-122.25
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02773
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01799
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00826
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92898
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8664200000000001
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91003
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8920600000000001
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93115
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90124
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8486
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89331
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8838799999999999
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.55
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,43.38
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.19
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-139.38
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01793
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.1776
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.11922
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.69
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62487
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91699
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8623299999999999
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94284
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91644
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8505799999999999
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
