Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8299799999999999
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8859799999999999
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87939
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.95
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.41
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-39.81
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-122.44
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-132.69
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09133
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04659
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00365
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.5
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72873
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8426799999999999
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88946
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.5
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94223
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92136
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8638
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.56
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.75
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89923
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8665799999999999
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65954
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.67
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,42.38
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,32.69
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-94.56
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.94
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00023
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.030080000000000006
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06847
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.19
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7336699999999999
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87292
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8889799999999999
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.5
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92926
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92239
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89975
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86575
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88959
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,45.75
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.19
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-112.5
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.56
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12084
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.11214
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00117
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.19
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6967399999999999
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91299
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91421
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.31
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.44
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9483
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94846
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65487
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74478
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87582
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,42.75
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,43.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.88
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.5
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-95.88
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-113.63
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03432
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01827
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.1328
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.93
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81021
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9523
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92236
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.87
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93558
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94263
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76693
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
