Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98123
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90964
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8772
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.7
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.55
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.91
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,47.88
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,134.5
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-86.25
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.37
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00053
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.05788
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09819
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.37
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7250300000000001
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97736
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8486
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92911
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94086
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95367
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.19
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90393
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90799
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7156600000000001
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.58
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,140.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,26.88
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.81
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0128
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03893
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.055560000000000005
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.25
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64712
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96255
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.69
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95096
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95337
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95346
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.25
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93808
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97076
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77212
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,75.12
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,76.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.5
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-103.44
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07297999999999999
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.015119999999999996
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11623
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8995
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8551
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94171
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94357
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97574
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94382
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8255899999999999
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,37.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,70.25
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,69.75
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,88.5
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.87
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.37
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01808
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00795
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00996
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.68
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70605
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93661
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.875
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93613
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96991
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
