Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97247
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93381
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78485
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,250.59
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,250.62
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,249.55
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,54.12
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,54.38
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-79.25
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,171.5
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-130.81
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02544
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07178999999999999
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.04054
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.5
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68591
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91171
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7966300000000001
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9187
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98068
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95865
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92499
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91037
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,251.28
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,251.33
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,48.88
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.38
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-155.31
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.07
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12886
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04326
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05455
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95346
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90262
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96478
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.31
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93341
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93014
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98145
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98843
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94162
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.3
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.31
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.55
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,47.5
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,60.12
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-52.62
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-75.62
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-126.81
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02016
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.033889999999999997
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.07045
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.63
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7871100000000001
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8865299999999999
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83294
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93179
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97931
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708600000000001
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9057299999999999
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.17
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.44
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-124.56
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-106.31
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.052020000000000004
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.016130000000000002
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08317999999999999
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77569
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94876
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90295
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.06
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8977299999999999
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
