Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97314
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90735
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9641700000000001
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.95
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.78
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.86
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,59.25
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,60.12
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-50.75
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-83.81
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,63.63
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00099
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01573
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.07994
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.75
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6947300000000001
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8953200000000001
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9401799999999999
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91717
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98715
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9293799999999999
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617899999999999
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90643
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.75
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.59
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-169.94
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,60.13
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-117.12
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04955
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04771
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.08943
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.94
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63674
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89764
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9502299999999999
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93347
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97003
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91684
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9582799999999999
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9101899999999999
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,247.86
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,246.84
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.31
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-119.38
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,125.38
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02708
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0291
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00022999999999999998
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.06
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73419
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85364
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9273399999999999
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99515
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96124
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9036200000000001
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9772
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90246
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88913
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,38.75
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,33.62
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-86.31
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,126.87
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.63
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11417999999999999
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0049
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0026100000000000003
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.87
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69995
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9353299999999999
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90948
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95315
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9497399999999999
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89041
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
