Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9739700000000001
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92374
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87774
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.14
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,59.38
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,60.5
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,91.56
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-113.31
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-110.63
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01958
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01167
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03108
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.5
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.55303
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93973
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86798
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.62
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90192
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939899999999999
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97531
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9297799999999999
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96616
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.25
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,64.5
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,64.38
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,116.5
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-150.69
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06609
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04775
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.045489999999999996
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.75
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68478
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89892
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8688899999999999
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.12
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8981
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9962200000000001
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8890399999999999
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9791
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9223600000000001
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94266
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.12
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.69
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.25
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.19
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01939
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.12059
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0948
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.06
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7125199999999999
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9457700000000001
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8419200000000001
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9882799999999999
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8994700000000001
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9101899999999999
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94852
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.53
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.56
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,250.38
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,250.39
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,64.5
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-156.19
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,156.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.87
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01259
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0884
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03587
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76672
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8436600000000001
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90396
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9572700000000001
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9936200000000001
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92599
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
