Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98526
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94516
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,250.03
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.11
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.75
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,58.88
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.88
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-176.81
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.31
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.62
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11879
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.14784
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0316
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8407
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9407
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81271
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96762
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89233
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97159
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558700000000001
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92868
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.89
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.92
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,62.38
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,134.75
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-123.19
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.31
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0121
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0010199999999999999
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07585
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81503
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90143
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93591
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99582
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9842799999999999
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85483
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9768700000000001
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95291
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9347200000000001
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-156.31
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-116.56
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-100.31
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02061
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01494
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.055560000000000005
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79614
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9233399999999999
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76959
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92935
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99561
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94858
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98264
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.72
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.98
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,36.88
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,68.75
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,69.5
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,39.25
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-165.69
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-96.12
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-86.19
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01915
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.00804
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0818
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8618399999999999
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8970600000000001
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88226
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95514
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8789299999999999
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
