Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9475399999999999
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98013
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.33
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.81
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-84.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-128.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04552
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.061079999999999995
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.052570000000000006
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9254399999999999
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91046
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95526
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9290200000000001
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9832799999999999
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8555299999999999
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866299999999999
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.33
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,85.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,85.62
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.38
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,61.38
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.87
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-78.69
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02712
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01091
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02708
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.81
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7792600000000001
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91345
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9651200000000001
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.5
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94806
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884299999999999
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8902
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91089
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9484600000000001
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,64.88
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,26.06
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-137.31
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-178.13
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11177000000000001
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01878
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0248
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78518
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9164100000000001
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94345
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99164
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9925799999999999
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89386
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9519
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483600000000001
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.98
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,43.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,72.5
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,85.62
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,76.62
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,42.88
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.06
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1237
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07192
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04601
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81021
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8761
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94211
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.37
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96216
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99295
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9107299999999999
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646600000000001
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96857
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
