Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.92
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.09
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.19
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,74.88
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.88
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,118.94
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,101.94
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-39.75
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06697
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03801
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02409
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7355
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88913
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90295
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9555
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99469
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9219
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96985
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93548
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,250.33
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,250.34
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,66.25
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,66.75
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-96.62
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1361
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02141
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17006
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91156
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93576
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9716799999999999
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93634
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98306
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99435
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9580700000000001
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9281299999999999
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9722299999999999
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,250.31
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.34
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,63.25
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,64.88
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,68.62
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,68.88
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,68.62
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,7.06
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.19
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0392
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0865
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12834
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.19
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74206
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97015
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9539799999999999
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9581
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99136
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9747299999999999
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574600000000001
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,250.23
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,250.3
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,85.38
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,85.75
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,85.62
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,81.62
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,81.88
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.75
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.62
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.81
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03154
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.18434
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06648
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90591
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96124
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90054
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9287700000000001
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99774
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8766200000000001
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9838600000000001
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95444
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
