Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,47.88
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,96.5
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,99.12
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-167.81
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-69.94
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-96.88
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04024
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.12432
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0826
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8366100000000001
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9143700000000001
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90527
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9812299999999999
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86255
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9813799999999999
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94714
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96109
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,249.72
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,36.25
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,95.75
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,96.62
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.38
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.62
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.63
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-124.62
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0006
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.11553
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02635
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.12
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81762
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96805
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94894
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9142399999999999
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9875200000000001
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88595
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92374
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.55
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,46.38
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,72.5
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.19
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,74.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08379
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0833
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0764
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81924
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8893399999999999
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9246200000000001
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91809
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91681
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98624
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9098799999999999
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95114
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,250.44
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,60.75
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,61.25
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.25
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.19
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-107.37
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01567
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10292000000000001
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.056929999999999994
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8265399999999999
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88431
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89587
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95047
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9704299999999999
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8987700000000001
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96124
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162600000000001
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
