Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.91
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.95
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,61.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,61.88
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,45.81
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-158.87
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-107.87
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00905
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.05898
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06935
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.69
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74478
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90784
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97104
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.94
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92956
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9840700000000001
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8932200000000001
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635600000000001
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9176
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92035
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,250.53
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,60.25
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,61.88
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-127.63
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.56
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-130.87
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01964
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.00685
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16466
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9532799999999999
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91617
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9677399999999999
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9047799999999999
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9801
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92319
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9582200000000001
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9374399999999999
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901700000000001
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,61.12
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,75.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,74.75
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,119.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,34.87
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.06
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0287
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07839
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00859
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.81
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7763
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9133
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9514799999999999
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.5
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9309999999999999
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9925200000000001
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91901
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9839200000000001
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96509
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93021
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.7
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,80.75
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,81.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,80.88
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.44
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.44
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.75
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.015819999999999997
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10332000000000001
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03941
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.63
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7669600000000001
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9895
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96899
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.94
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90381
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98169
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91955
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9691799999999999
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9360299999999999
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96286
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
