Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,85.25
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,85.62
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.38
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,78.81
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-100.5
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.56
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0746
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01729
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03053
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.75
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73712
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9882799999999999
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95306
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.81
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8952899999999999
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9830899999999999
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90323
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98761
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9666399999999999
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.44
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,87.5
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,88.38
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,52.88
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,52.88
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-172.62
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-88.5
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.62
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04247
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.11073
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08757000000000001
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8816799999999999
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97046
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9539799999999999
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.56
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9875799999999999
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93027
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9538
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715299999999999
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93021
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.44
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,90.88
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,92.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,91.38
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,45.25
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.31
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-116.68
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-111.25
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12819
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08202000000000001
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0284
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9706100000000001
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95065
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91589
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.06
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877299999999999
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9854700000000001
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93384
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97275
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9325899999999999
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.88
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.8
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,61.5
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,90.88
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,92.12
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.87
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,173.38
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0146
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10661
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05235
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83767
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9603299999999999
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.81
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9791
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99579
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87726
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.961
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94321
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97125
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
