Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.06
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.09
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.48
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,37.38
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,85.12
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,87.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.88
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,13.94
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,59.13
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-115.38
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13423
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.031110000000000002
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.021230000000000002
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9669200000000001
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736600000000001
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9943200000000001
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99161
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93463
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9890100000000001
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95547
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82599
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,61.5
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,86.62
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,87.38
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.19
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-90.5
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-128.93
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0183
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0548
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08248
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8631
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95895
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97351
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.5
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98187
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95062
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789100000000001
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494299999999999
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95737
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.59
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.69
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,77.88
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,78.75
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,78.12
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,58.88
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,133.13
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-87.81
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.19
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.006790000000000001
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0743
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15795
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.56
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7492
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9082
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9910899999999999
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9992700000000001
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98456
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9943799999999999
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95319
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.08
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,105.38
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,107.38
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,106.25
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,58.25
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,168.81
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.37
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.31
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01039
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06377000000000001
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16249
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79513
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97516
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.991
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.81
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87298
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917600000000001
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97888
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9300799999999999
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80688
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
