Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.56
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,81.62
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,82.88
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,82.25
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,63.75
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,102.81
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,58.5
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02791
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07735
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00063
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8356
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98764
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9968899999999999
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99054
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.31
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547100000000001
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9466200000000001
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75903
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.09
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,105.5
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,106.25
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.38
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.37
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.37
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.052020000000000004
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.22432
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0334
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83795
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99292
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715299999999999
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89102
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98169
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953299999999999
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93219
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627700000000001
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,112.25
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,113.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,112.62
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,63.25
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,63.38
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,63.25
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,76.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-69.12
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-137.69
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00798
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09517
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.10024
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8215600000000001
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9901399999999999
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9542200000000001
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.75
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8889100000000001
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98401
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94778
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96411
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94873
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95514
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.23
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,98.12
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,98.5
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,98.25
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,129.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,110.69
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01323
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09648
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.08766
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91965
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9768700000000001
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8776799999999999
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8968200000000001
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99145
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9874299999999999
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97009
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9672799999999999
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97125
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,248.28
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.03
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
