Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.03
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,88.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,88.38
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,88.12
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,167.69
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,14.37
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06026
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.050710000000000005
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06267
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9558700000000001
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87802
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9791
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476899999999999
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94257
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9254100000000001
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.88
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,59.62
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,76.88
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,76.88
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,151.37
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.62
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.5
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02486
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08607999999999999
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.060779999999999994
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79709
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9771700000000001
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9419200000000001
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.69
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91601
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9903
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98846
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95962
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9144
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,82.62
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,82.88
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,82.75
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,66.12
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-74.31
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-113.75
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0015400000000000001
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.14144
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02522
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9360299999999999
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9669200000000001
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93542
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9724700000000001
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94531
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99295
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9127799999999999
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83957
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,250.25
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,65.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,45.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-126.56
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.31
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.31
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04634
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.16057000000000002
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1107
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.75
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73233
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9920700000000001
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98355
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.38
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90256
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928299999999999
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9452200000000001
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99374
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8997799999999999
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77151
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,250.22
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
