Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,101.75
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,101.75
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,101.75
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,24.19
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-98.12
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02165
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02925
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0107
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8874799999999999
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9872700000000001
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9346899999999999
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9033200000000001
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913299999999999
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97919
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94073
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79492
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,93.88
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,94.75
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,94.25
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,67.81
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.44
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-128.37
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.015609999999999999
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.15087
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0753
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.13
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78103
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97159
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91666
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99585
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9711299999999999
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96393
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92438
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74063
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.27
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,101.12
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,101.75
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-124.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.12
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10271
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0042899999999999995
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01726
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94125
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9001100000000001
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92276
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888600000000001
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95673
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98706
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94058
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9398799999999999
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,46.62
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,94.12
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,94.5
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,94.38
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-115.25
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09642
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.11757000000000001
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.08876
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93771
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98465
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9765
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90094
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9800399999999999
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9507700000000001
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99005
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89825
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9507399999999999
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.78
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.08
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
