Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,77.62
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.12
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,56.12
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,56.12
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,52.81
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.69
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-109.69
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1089
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07231
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01888
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78674
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97711
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8305899999999999
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9259
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99744
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99841
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.5
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97296
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9003899999999999
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79419
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.86
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,96.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,96.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,41.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-41.19
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-99.32
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07564
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.2195300000000001
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06899
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8266899999999999
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94763
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.44
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375899999999999
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9897799999999999
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9989600000000001
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9375
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9122299999999999
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92755
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,77.38
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,83.5
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.88
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,7.06
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-119.94
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13433
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09913999999999999
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06651
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95636
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82315
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.13
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9545899999999999
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9952700000000001
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.07
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9415899999999999
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.58709
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.58
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.73
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,87.5
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,87.88
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,87.75
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,96.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-127.13
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10869000000000001
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.20551999999999998
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07811
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9389
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908399999999999
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92642
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9452200000000001
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99661
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9444899999999999
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.75
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8774700000000001
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95026
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.905
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.92
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,8.0
