Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,101.75
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,103.5
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.31
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-87.81
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.94
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12743
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01915
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0876
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97751
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93884
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86755
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95084
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95557
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90848
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89712
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.34
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.97
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.03
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.64
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,64.75
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-160.37
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.31
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-134.13
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01863
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08582999999999999
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04378
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9532799999999999
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94888
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9648700000000001
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827899999999999
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98944
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99319
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9330700000000001
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88434
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9028
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.06
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,65.62
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,66.12
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,62.37
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,68.06
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.75
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.011179999999999999
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08628999999999999
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03963
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9477200000000001
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9509299999999999
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9189700000000001
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99411
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8896799999999999
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.07
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9970399999999999
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88202
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6703399999999999
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.25
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.95
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,60.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,62.62
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,60.75
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.25
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,35.75
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-133.25
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07564
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01405
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.11214
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7370899999999999
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92322
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9462
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98505
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9873700000000001
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91556
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.13
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9792200000000001
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87631
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78738
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.95
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
