Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,27.5
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-76.06
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12203
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02489
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10575999999999999
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92691
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8862
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96896
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.75
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84311
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-52.44
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9951200000000001
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8250700000000001
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46889
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.44
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,72.25
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,73.12
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,72.62
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,39.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-73.12
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,32.87
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.12
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07933
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.036789999999999996
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03597
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664299999999999
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95706
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97949
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.06
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9901700000000001
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99246
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96762
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87903
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95801
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.39
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.41
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.06
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,60.12
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,60.88
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.62
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,62.62
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,62.62
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-46.19
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.44
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08425
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.1003
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04668
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96072
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96555
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646299999999999
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778399999999999
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9871200000000001
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91519
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99792
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8903200000000001
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94284
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,247.14
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.16
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.67
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.73
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.03
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,77.38
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,78.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.94
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,154.63
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07329
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.00227
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07817
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9065200000000001
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95663
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95868
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99466
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99274
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9276399999999999
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9694799999999999
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8933700000000001
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
