Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,63.25
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,63.38
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,73.25
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,73.62
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.19
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-124.94
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05901
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0015400000000000001
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0312
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88254
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747299999999999
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95511
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.56
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89749
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99445
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9469299999999999
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.37
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9976799999999999
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8720700000000001
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6148600000000001
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.19
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.2
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,69.62
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,69.75
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,69.62
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,64.88
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,36.12
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,54.25
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-141.56
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.37
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07549
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01183
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1852
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9125
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89007
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.37
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96341
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9940200000000001
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8910799999999999
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.25
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99741
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9613
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65115
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,75.38
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,78.38
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,76.62
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,80.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,81.88
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.88
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,36.63
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.06
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.81
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0002
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08467000000000001
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.10512
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93835
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99493
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8945299999999999
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99072
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83691
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.19
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9513799999999999
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75955
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,87.5
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,87.75
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.75
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.87
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.13
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.06
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04283
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03798
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03032
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9611200000000001
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87826
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.44
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89151
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88034
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9970700000000001
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94916
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8409399999999999
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.61
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.78
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,91.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,91.5
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.25
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,78.12
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,78.5
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,78.25
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,30.75
