Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,31.38
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.44
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.31
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04375
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.17229
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07176
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9158
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9013
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91785
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99271
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8892200000000001
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9965200000000001
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8902
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,58.25
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,58.25
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,90.38
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,90.75
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,90.62
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,165.12
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.25
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01884
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.18724000000000002
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01457
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9835200000000001
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8693799999999999
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.69
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9198
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9924299999999999
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9817799999999999
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99802
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8874200000000001
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94305
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.47
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.42
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,87.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,88.62
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,73.75
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,74.38
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.56
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-134.75
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08281000000000001
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0088
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.05315
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93268
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9052100000000001
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.953
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93014
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9910899999999999
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93121
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99579
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93521
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84488
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.36
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.41
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,66.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,66.75
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.25
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,61.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.12
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,41.44
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.5
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.5
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03383
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.14119
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08897999999999999
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95837
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98831
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91125
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8931600000000001
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9237
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8627299999999999
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.06
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90738
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85055
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,42.75
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,43.12
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,74.75
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.62
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
