Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-95.62
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14348
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06407
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11385
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667399999999999
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9325200000000001
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87774
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.06
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88885
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9908799999999999
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92566
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.87
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9006
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91312
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83215
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.8
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,42.75
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.88
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-150.87
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-161.5
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-122.56
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.058429999999999996
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0854
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.10149
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8489700000000001
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91763
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96225
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95178
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9936200000000001
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.64544
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.88
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9130799999999999
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89255
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.91
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,56.38
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,48.25
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.44
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-171.32
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.25
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.012740000000000001
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08876
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.004379999999999999
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9769899999999999
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8900399999999999
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93066
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.25
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9097
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9306
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8125899999999999
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.06
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92184
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9074700000000001
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9615799999999999
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.73
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,42.25
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-123.94
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.94
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,108.44
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04445
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.061970000000000004
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06786
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9790000000000001
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92929
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9532799999999999
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.63
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91901
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92691
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87933
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9206799999999999
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.45
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.53
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,46.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
