Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-95.38
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.29296
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10842
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06758
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892299999999999
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97375
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.87
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.63
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92035
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8999
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71087
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99423
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9475100000000001
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7633300000000001
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.73
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,76.75
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,76.75
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,75.25
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,75.88
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,75.75
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,48.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,32.75
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.69
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-116.31
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06151
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01814
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03279
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9795200000000001
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9809
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88846
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8308700000000001
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87933
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.56
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8963899999999999
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89789
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,60.38
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,60.75
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,60.62
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,63.5
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,65.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,64.75
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.88
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.75
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04268
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.031239999999999997
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03841
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94675
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9882200000000001
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675600000000001
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9297200000000001
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9528200000000001
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.44
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8948
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80874
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,55.75
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,55.75
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,55.75
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,76.88
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,81.75
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,79.25
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,38.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-177.13
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16047999999999998
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10735
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15605
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96606
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91995
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98734
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7979999999999999
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.44
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.25
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98749
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92264
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75451
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.88
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-178.75
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,100.5
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,67.5
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
