Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02617
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02766
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12287999999999999
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675299999999999
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89154
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94476
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9938
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9424100000000001
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.32
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99115
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9191299999999999
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84506
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.17
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.23
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,56.88
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,57.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,73.88
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.75
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.44
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-83.19
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.69
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10924
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08849
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11562
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90515
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93225
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.37
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252600000000001
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97913
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.12
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9978299999999999
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9201600000000001
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95535
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.62
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,246.14
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.16
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,74.25
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,70.75
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,71.88
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,71.38
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,50.75
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-65.94
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-106.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.81
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08296
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04857
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16204000000000002
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92309
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8714
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9571799999999999
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.63
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94186
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733299999999999
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9444899999999999
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9985700000000001
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89584
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8857700000000001
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.38
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,82.25
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,83.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,82.62
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-33.06
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-82.81
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.38
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14101
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01924
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10405
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9008799999999999
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93158
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9774200000000001
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96054
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9863
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99161
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8761899999999999
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9504100000000001
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.17
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.03
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,56.12
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,55.88
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,66.38
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,66.5
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.38
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-158.87
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.62
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-132.31
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.026019999999999998
