Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08086
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0818
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94516
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94437
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85525
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.69
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606899999999999
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98041
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99875
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99905
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9362799999999999
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93661
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,249.55
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,82.12
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,86.62
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.38
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,65.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,65.5
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,65.25
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,55.75
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,55.88
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,55.88
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,166.88
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,63.94
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-90.12
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06871000000000001
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.11208
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0341
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91595
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9547100000000001
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89697
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.37
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9666399999999999
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9829100000000001
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9952700000000001
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9832200000000001
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91165
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94437
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,249.78
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,45.88
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,64.5
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,65.12
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,67.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-156.19
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-112.69
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0013599999999999999
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02858
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.11748
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96759
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9290200000000001
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91464
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97388
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9683200000000001
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9387200000000001
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94052
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9043899999999999
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664299999999999
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,249.5
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,249.59
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.12
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,58.38
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,58.88
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,75.19
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-106.69
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.81
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0558
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.031939999999999996
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03044
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9214200000000001
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97357
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9161100000000001
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.63
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9705799999999999
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9863
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9244100000000001
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99792
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9159200000000001
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9962799999999999
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.72
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,70.5
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,70.38
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,72.25
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,77.88
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,78.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,77.88
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,30.87
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-150.25
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06612
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10747000000000001
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02232
