Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90866
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96194
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.25
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.31
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9960899999999999
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94745
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75985
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9911200000000001
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9126
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97272
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,249.81
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,60.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,60.25
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,66.25
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,66.75
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.38
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-93.12
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.94
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01369
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.00591
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08382
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606600000000001
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96783
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715600000000001
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.81
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9316399999999999
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9541
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73465
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92215
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9893799999999999
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,250.19
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.3
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,59.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,59.75
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,59.25
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,6.94
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,109.75
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,168.88
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07677
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00719
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06331
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9320700000000001
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97455
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91409
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.94
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97675
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85956
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96304
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9831200000000001
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9395399999999999
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93845
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,251.05
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,251.09
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,249.95
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,249.58
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,65.5
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-41.81
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-105.25
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13990999999999998
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.20731999999999998
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01176
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9816299999999999
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96609
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9579799999999999
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.44
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9591700000000001
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87765
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9114399999999999
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9834299999999999
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94421
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94006
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,251.2
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,251.27
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.3
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.41
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,249.92
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,47.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,60.12
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.44
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.44
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.22249000000000002
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07533
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.114
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
