Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90948
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9537
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9368
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9501299999999999
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92074
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9570000000000001
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92981
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.91
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.17
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.8
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,88.38
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,88.88
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,88.62
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,41.25
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,82.13
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.88
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.31
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09755
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09639
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04015
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97003
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8768299999999999
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94305
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9946299999999999
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970700000000001
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776299999999999
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9204399999999999
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.91
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.39
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.55
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,71.12
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,71.75
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,45.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,45.12
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-35.37
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-100.38
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.13
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05476
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01866
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00673
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95904
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92911
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9728100000000001
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.75
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9596899999999999
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89099
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92804
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.69
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677399999999999
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9117700000000001
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99493
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,247.38
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,46.12
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,87.5
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,87.75
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.62
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-167.5
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.75
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00203
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.038560000000000004
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02705
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9271799999999999
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96378
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94855
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.5
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9571200000000001
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9125
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9972200000000001
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96759
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8992
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,83.38
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,83.5
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.06
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06813
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00908
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0453
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
