Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9388700000000001
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9290200000000001
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91202
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90576
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8968799999999999
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93042
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9936200000000001
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8884299999999999
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96695
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.58
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.66
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,58.38
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,51.12
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,41.5
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-93.75
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,116.75
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.13
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04537
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0515
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00374
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88431
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9228799999999999
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9589799999999999
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9923700000000001
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9994200000000001
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87692
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98788
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8838799999999999
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.78
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,80.25
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,80.75
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,80.38
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,140.75
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-103.56
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-111.44
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02309
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.06242
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.09639
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86014
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94427
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89349
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91864
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9964
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75845
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97659
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89551
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.86
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.89
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,246.86
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.89
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,46.25
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,46.38
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,6.25
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.75
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,42.25
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11302000000000001
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.041339999999999995
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.014480000000000003
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.06
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97415
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8196700000000001
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96115
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.87
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92261
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9768700000000001
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9946
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98605
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89245
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97913
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,246.83
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,48.38
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-145.88
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-158.44
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.63
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.056170000000000005
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.11244000000000001
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03941
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
