Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79348
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8851899999999999
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90307
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9551700000000001
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9729
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77783
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9882799999999999
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9057299999999999
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,246.91
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.39
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,47.5
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,47.88
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.5
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-168.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-90.44
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09511
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0295
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06361
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9274899999999999
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90307
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96115
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92816
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99329
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9055200000000001
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98477
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92581
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9759200000000001
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.58
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.61
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,61.75
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,62.38
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-41.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.75
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,170.75
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.2209
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0464
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06682
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9896799999999999
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84491
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92963
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93561
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99039
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99567
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9936799999999999
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95578
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95886
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,247.77
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,247.64
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.67
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,79.12
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,79.62
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,49.75
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,50.12
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,36.31
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,32.93
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,155.06
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03706
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.06746
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12541
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.44
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8998700000000001
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8056300000000001
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9792200000000001
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.31
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88235
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98331
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606299999999999
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9970100000000001
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9046299999999999
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8935799999999999
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.16
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,67.12
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,50.12
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,50.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-88.37
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.19
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00172
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.14379
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0277
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
