Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91699
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94644
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94257
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.75
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88489
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9953299999999999
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80301
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.06
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688700000000001
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9068
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9122899999999999
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.53
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,66.12
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,66.38
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,66.25
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,168.44
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-144.81
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-116.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07468999999999999
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.00392
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03801
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92001
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95593
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85711
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9055799999999999
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9585299999999999
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8425
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9401200000000001
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89371
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91986
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.8
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.91
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-131.87
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.44
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-128.56
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03148
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01564
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0107
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-52.19
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.06
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.56518
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8223799999999999
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9468700000000001
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.81
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8680399999999999
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96735
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74206
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9452200000000001
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9014
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9366399999999999
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.69
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,83.06
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02806
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.08446000000000001
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04213
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-52.75
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.37
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.54992
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75595
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93079
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-53.88
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9364600000000001
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5182100000000001
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.12
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9643200000000001
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91089
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95462
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.97
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,44.25
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-79.19
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-136.81
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.31
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.058429999999999996
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.06838
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0013599999999999999
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
