Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.69
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.25
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70727
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78418
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94226
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98035
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99951
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90774
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.55
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,77.12
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.12
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-153.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-86.94
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07375
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.025960000000000004
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03178
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.69
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9260200000000001
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.72863
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75354
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9518399999999999
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89291
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9549200000000001
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89618
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8927
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.28
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-118.25
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-116.31
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.023119999999999998
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02953
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.10579000000000001
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.13
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77255
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80099
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73825
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.69
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88144
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98624
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8528700000000001
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.87
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88644
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7247600000000001
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,247.94
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,44.75
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,46.12
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06365
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03075
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0688
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.56
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94296
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80276
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67483
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99924
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98315
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80237
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96588
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87936
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8139
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,247.67
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,73.25
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,73.38
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.5
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,25.44
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.88
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04216
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10359000000000004
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14543
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-51.69
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
