Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5645100000000001
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89197
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80398
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.44
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.5
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89697
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5877600000000001
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95468
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8922700000000001
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8790600000000001
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.7
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,47.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,99.82
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-95.25
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-156.06
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08275
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0678
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0399
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.94
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63272
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8016300000000001
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73346
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.69
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-55.25
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8761899999999999
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9843700000000001
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50753
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9784799999999999
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9056700000000001
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96545
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.52
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,46.75
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-106.75
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-162.25
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03227
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0378
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.16139
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.44
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.44
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.37
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62039
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76693
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68518
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8662700000000001
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98105
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7542399999999999
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90756
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8678299999999999
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.12
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.88
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-120.38
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03313
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03331
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02028
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.5
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63302
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8446
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7966300000000001
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.25
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9417700000000001
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9803200000000001
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7844800000000001
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98239
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9204700000000001
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90909
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,250.47
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,250.5
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,47.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.88
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,37.69
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.94
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08605
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.05486
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03102
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.94
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.81
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
