Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64178
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83606
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73297
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.37
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93024
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98474
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8240299999999999
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9934700000000001
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9142399999999999
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.871
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,250.17
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.17
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-93.56
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-74.25
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-132.44
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.042589999999999996
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07735
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10768
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.12
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67065
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82437
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87964
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9329799999999999
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98669
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8163100000000001
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9841
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9072899999999999
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9714700000000001
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.31
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.38
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.39
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.44
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-142.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-95.19
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-107.19
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02657
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03941
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02962
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.13
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.69
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.25
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74978
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76541
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7480100000000001
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.12
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87161
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9790000000000001
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68548
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97452
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8985299999999999
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8241200000000001
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.91
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.95
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,250.53
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,250.58
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.98
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,250.03
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.69
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-124.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.5
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09322000000000001
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.08482
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00932
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.56
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73455
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87335
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9393
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.44
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89371
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98175
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83972
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94583
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89831
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81213
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.98
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,251.02
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,249.98
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-59.69
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-114.19
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.63
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11335999999999999
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.10422999999999999
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0316
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.61312
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85745
