Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92358
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.56
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9130799999999999
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9813799999999999
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8685
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.63
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97757
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9071600000000001
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7629100000000001
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,250.42
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,250.5
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,128.43
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.06
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.12
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04662
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01814
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03102
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.19
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65325
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96054
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80725
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.81
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89313
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98569
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72863
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97501
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7712399999999999
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,249.98
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,249.16
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,61.38
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.12
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.81
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,59.63
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0089
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04094
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06538
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-51.5
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.57
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5577300000000001
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88251
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70773
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9426
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98767
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9100299999999999
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.44
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97916
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91305
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69949
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,250.83
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,250.88
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,250.73
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,250.77
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,250.03
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-108.13
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,134.87
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01369
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.11312
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.031139999999999998
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.25
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5885600000000001
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88476
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84652
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.31
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94583
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98816
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81952
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9747299999999999
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.897
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81973
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,250.11
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,250.25
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,106.13
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,85.5
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,103.93
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0829
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07747000000000001
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04958
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.88
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.07
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64593
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.863
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7159399999999999
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
