Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9564799999999999
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9838899999999999
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79355
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9975
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91058
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91571
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.73
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.78
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,250.83
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,250.88
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,56.12
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.88
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.38
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09825
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0981
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.08772
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.94
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.69
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.58999
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85934
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68899
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.44
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9151600000000001
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9843700000000001
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8214100000000001
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98614
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90375
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90927
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.89
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.92
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,250.86
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.89
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.92
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.12
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-104.81
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-90.75
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-129.06
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.029589999999999998
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10054
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03612
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.94
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.61428
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8226899999999999
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81118
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.62
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9119200000000001
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761700000000001
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82324
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9881
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92929
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89523
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,250.55
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,250.62
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,250.64
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-52.19
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-120.56
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.75
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05565
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03651
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.059039999999999995
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.63
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81192
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87564
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87259
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89715
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98801
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8627
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98157
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91635
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8585799999999999
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.11
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Max),V,250.11
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Max),A,31.38
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Min),A,49.75
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 03:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.06
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-120.31
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,84.19
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01247
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.05272
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00114
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-51.25
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5733
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8902899999999999
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95288
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
