Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92169
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98746
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78668
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97934
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94894
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8947700000000001
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Min),V,250.42
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Max),V,250.44
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Min),V,250.39
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Max),V,250.44
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 02:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,38.81
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-137.5
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03807
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01994
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.07032999999999999
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.69
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.06
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6322
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81302
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9350299999999999
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.94
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9245899999999999
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9655799999999999
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6379600000000001
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9949600000000001
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9175399999999999
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8308700000000001
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,250.59
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,250.77
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,250.78
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,49.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.44
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-135.44
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.69
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0186
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06151
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0316
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.06
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65499
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8161
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9543799999999999
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.37
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95306
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7286600000000001
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99518
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9149200000000001
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8229299999999999
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,250.75
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,250.77
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,250.83
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.86
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,38.25
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,33.38
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,76.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.44
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-115.75
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03084
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.12150999999999999
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06117
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-53.19
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.31
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.55029
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.992
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7872
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95178
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97296
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87555
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97696
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9045700000000001
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81518
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,250.86
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,250.89
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.56
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,83.38
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,84.5
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,161.37
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.56
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-109.5
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.030869999999999998
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.052629999999999996
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.027510000000000003
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.44
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.54611
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8497899999999999
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8649899999999999
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
