Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9068299999999999
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98898
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84326
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97696
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90799
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97998
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.23
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.27
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.41
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.47
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.62
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.56
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05562
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03966
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02428
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71395
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85211
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79678
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.56
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9501
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98734
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90823
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97705
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9265100000000001
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9726600000000001
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,250.17
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,250.19
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,250.19
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-113.19
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.56
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-100.38
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.016890000000000002
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08241
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.021159999999999998
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.81
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.5
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75122
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8166800000000001
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7488100000000001
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.69
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9499200000000001
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9894700000000001
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80816
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92227
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8154
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.25
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.05
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-104.25
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-116.75
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-122.31
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01573
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01985
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00603
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.44
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.94
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7200300000000001
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8741700000000001
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70199
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95755
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98013
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91046
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92032
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78164
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.72
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,78.5
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.44
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.06
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08135
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.05345
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10249000000000001
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.75
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.87
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74627
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84414
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7406
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.88
