Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89026
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816299999999999
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85293
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.87
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888600000000001
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9060299999999999
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78054
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.78
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.66
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-125.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.38
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.69
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07927000000000001
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.022719999999999997
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.07594
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.87
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7214
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8674
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7576
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.56
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.44
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90854
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9773299999999999
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75885
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.94
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98636
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90704
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78988
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.98
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-161.31
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01427
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04115
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.05495
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79205
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8721
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93085
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9069200000000001
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99036
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86444
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97565
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91879
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8454299999999999
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.19
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.08
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.11
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,52.88
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-87.44
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.81
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00554
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09529
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01115
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.56
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.60244
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8917799999999999
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76049
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9082899999999999
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98895
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86551
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99664
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91543
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89084
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,54.38
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,76.62
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-140.94
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.31
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09203
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.08406
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.034589999999999996
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.75
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6784600000000001
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9072899999999999
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75659
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
