Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8949600000000001
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91165
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8728899999999999
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9632299999999999
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90689
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364299999999999
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.03
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.06
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.38
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-130.19
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-142.31
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-96.12
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0573
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07707
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09551
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80081
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95862
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90976
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.81
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89151
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9241
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8987700000000001
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95035
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9303899999999999
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94406
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.25
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.25
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.19
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-91.75
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-128.93
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-110.63
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05318
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.02159
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.014509999999999999
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.44
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72564
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86188
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7872
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.88
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9036200000000001
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9666100000000001
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90848
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96429
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9223600000000001
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83514
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.84
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.31
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,73.44
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.87
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03508
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04445
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12511
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.13
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72555
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87021
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8547299999999999
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91135
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96677
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86319
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96609
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9286200000000001
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87256
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,48.88
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-55.13
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.38
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.75
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01054
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10793
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08009
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.56
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74871
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97311
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75937
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9359999999999999
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8906200000000001
