Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87613
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9525100000000001
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9140299999999999
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.42
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,65.25
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,64.75
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.81
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.25
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,32.56
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0193
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01082
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02135
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88397
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93234
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8653799999999999
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.69
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94153
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84454
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91809
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94668
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9300200000000001
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92404
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-133.75
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.13
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.044539999999999996
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07127
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08775
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.25
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.13
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6493800000000001
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8753
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78537
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.62
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473299999999999
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94327
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9617899999999999
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9196799999999999
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8819899999999999
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,48.38
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-127.19
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,33.56
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-121.31
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00908
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04485
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.007640000000000002
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82263
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95178
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88687
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.81
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9059999999999999
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8531799999999999
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9140299999999999
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8712700000000001
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.7
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.38
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,66.88
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.5
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,150.94
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00795
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.002
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.033010000000000005
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86593
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89255
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81585
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90915
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96399
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9013
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
