Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9238299999999999
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90784
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-151.37
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.87
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.25
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07106
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.17247
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.048260000000000004
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8637100000000001
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9541299999999999
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8887299999999999
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9968
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90622
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9665799999999999
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9292299999999999
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8928200000000001
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.41
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,42.75
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,73.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,73.12
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,106.06
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-101.81
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-116.38
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.006640000000000001
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.010879999999999999
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06566
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84247
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94794
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9012399999999999
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9277
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939899999999999
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91476
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9887100000000001
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93686
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9376200000000001
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.72
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.75
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.25
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,45.88
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,46.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,65.12
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,66.88
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-74.81
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-113.13
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-104.06
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01695
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00215
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03557
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79782
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96231
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81787
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.44
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9552
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9975
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7783800000000001
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96414
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9385700000000001
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.47
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.47
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,250.41
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.44
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,74.12
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-148.5
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-111.13
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-86.13
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.011000000000000001
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01125
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.038380000000000004
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9106700000000001
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8959600000000001
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8739
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95236
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869700000000001
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9162
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
