Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9577600000000001
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93616
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9289799999999999
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,250.17
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.17
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,154.25
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-92.12
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-103.75
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.021769999999999998
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01924
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0071
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.5
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74179
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90933
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87851
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9633799999999999
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9979600000000001
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95129
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97824
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9401200000000001
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385399999999999
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,74.75
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,74.88
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,74.75
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,17.56
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.94
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-130.5
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10243
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06459
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0739
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.06
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75656
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9711299999999999
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85196
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.94
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95496
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99554
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9335
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96509
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9587700000000001
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,87.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,88.12
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-149.75
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,179.75
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03597
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.1769
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.015090000000000001
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.19
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7379399999999999
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9710700000000001
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8942200000000001
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94668
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9963700000000001
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86319
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94891
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9206200000000001
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94635
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,250.09
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,79.38
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,80.5
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.88
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,36.88
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,95.06
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.37
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.88
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11030999999999999
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06371
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06679
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.44
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74038
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9737899999999999
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.87
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9897799999999999
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9793700000000001
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8794799999999999
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
