Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98621
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9486399999999999
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9470799999999999
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,249.55
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,71.88
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,74.62
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-71.94
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06592999999999999
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10590999999999999
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1361
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.25
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63699
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787899999999999
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8762200000000001
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.5
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9656100000000001
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9617899999999999
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92795
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99777
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93939
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473600000000001
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.97
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,78.5
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,78.5
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,82.5
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,82.62
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.62
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,68.44
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,168.25
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,166.75
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.075
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.12914
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0161
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80792
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9785200000000001
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96811
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9230299999999999
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94339
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9752200000000001
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9274
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89981
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.28
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.33
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,79.75
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,80.62
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.25
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,49.75
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,20.31
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.94
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-117.5
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.18019000000000002
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.13494
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15001
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9266
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902299999999999
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9274899999999999
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96555
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9265399999999999
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97131
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593200000000001
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89828
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.95
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.17
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.27
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,110.12
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,112.62
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,38.25
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.12
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-105.19
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17867
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01265
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00774
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9579799999999999
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9299299999999999
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646600000000001
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97946
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9107
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
