Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711299999999999
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92816
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.91
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.34
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,53.62
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,67.88
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,68.12
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-146.06
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-125.12
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.94
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06316000000000001
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.037219999999999996
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04094
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.31
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7496
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93429
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9572700000000001
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9680799999999999
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99631
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9342
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9492200000000001
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99451
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,80.62
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,81.25
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.12
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,87.38
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,87.75
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,87.62
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-89.44
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.87
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03136
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.020919999999999998
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12435
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.75
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74017
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9272100000000001
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9592299999999999
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99097
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99908
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677399999999999
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91617
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,64.38
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,104.38
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,104.38
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,104.38
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-69.81
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.19
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12975
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09902000000000001
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01295
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79803
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93796
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8983399999999999
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8720100000000001
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9617600000000001
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8067
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9616100000000001
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9412799999999999
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385399999999999
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.7
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,58.38
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,59.62
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,126.63
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-146.69
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.44
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06804
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04427
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.053239999999999996
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80352
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9059999999999999
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87903
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.56
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375899999999999
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9886799999999999
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79873
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
