Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9693299999999999
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9334399999999999
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96075
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,62.88
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.5
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.31
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07005
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.17336
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.036910000000000005
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87454
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9106700000000001
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94989
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94394
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9975299999999999
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9096700000000001
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9703700000000001
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93176
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8419200000000001
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.91
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.97
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.98
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,69.88
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,70.25
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.44
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.62
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-108.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09874
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01845
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.10063
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83841
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9228200000000001
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9420200000000001
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92822
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95785
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93994
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9832799999999999
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9221799999999999
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8361799999999999
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.11
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,35.5
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,54.88
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,56.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,35.75
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,29.56
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,28.5
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.31
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08931
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10314000000000001
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.036610000000000004
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79623
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95972
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9640200000000001
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.56
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94537
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9996
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95288
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91846
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.23
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,73.25
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,74.25
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.75
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,103.88
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,104.25
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.12
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-122.19
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.37
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-109.31
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01714
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.20262
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0161
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97562
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8888799999999999
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.56
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94232
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99069
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9993299999999999
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
