Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96378
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9638700000000001
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9063399999999999
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.16
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,92.12
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,92.75
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,70.38
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,70.38
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.19
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-123.62
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02925
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.13887
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.059279999999999985
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8627
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9763799999999999
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675299999999999
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,31.37
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79745
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96631
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99908
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9228799999999999
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9764700000000001
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.89
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.95
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,76.5
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,78.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.38
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,94.88
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,95.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,94.88
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-162.94
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.12
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16835
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.045489999999999996
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06154
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9817799999999999
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90912
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8848600000000001
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.81
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9600200000000001
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9649
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99918
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516899999999999
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9400299999999999
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.94
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,51.12
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,55.25
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,79.12
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,79.25
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.12
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-37.56
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.69
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-122.31
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08324
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0999
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01656
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94925
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96265
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917600000000001
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9545600000000001
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96149
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8836299999999999
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.48
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.52
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,92.25
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,92.38
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,92.25
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.31
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07457000000000001
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0099
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.061329999999999996
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9438799999999999
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91925
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903299999999999
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96741
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96304
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837299999999999
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
