Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9615799999999999
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9680799999999999
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84585
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.48
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.66
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,40.62
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,72.38
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,63.25
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,64.38
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-169.31
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-85.56
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11320999999999999
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07387
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06258
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92471
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888299999999999
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9761299999999999
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9719200000000001
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84625
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98605
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9699700000000001
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9696299999999999
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87149
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.22
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,41.12
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,41.25
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,89.75
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,90.38
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,90.12
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-90.69
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15004
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09537999999999999
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00526
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8979799999999999
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9611200000000001
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99484
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9865700000000001
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657899999999999
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93716
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85177
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.45
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.48
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,36.88
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,79.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,80.38
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,79.88
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,64.38
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-162.25
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-90.25
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.06
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.014819999999999996
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06932
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.014969999999999999
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8265399999999999
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98074
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9589799999999999
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657899999999999
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9421700000000001
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94763
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9611200000000001
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94147
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.16
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.2
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.86
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,71.62
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,71.25
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,71.75
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,73.75
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,72.88
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-132.69
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-126.25
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.053029999999999994
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.11155999999999999
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01289
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82199
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91891
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9194899999999999
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9955700000000001
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9006299999999999
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.06
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
