Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9252
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9292
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82147
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,64.12
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.13
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-139.69
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-113.06
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01878
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01289
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02409
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75552
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90192
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97491
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99274
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98825
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9091799999999999
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.31
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89728
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9496100000000001
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94357
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.25
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,66.75
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,70.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,68.38
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,56.88
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,57.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-98.75
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,85.69
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.87
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11625999999999999
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09496
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05193
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.19
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75363
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95486
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9023399999999999
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9959399999999999
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8640100000000001
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9388700000000001
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.06
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.31
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633799999999999
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9849899999999999
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.61953
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.53
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,83.62
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,84.12
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.88
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,130.13
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,33.94
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.87
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02238
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.20922
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00392
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8885200000000001
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9452799999999999
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99561
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9431799999999999
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9222100000000001
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.19
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.25
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96429
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95972
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.53552
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,86.88
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,91.5
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,35.38
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,118.81
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-92.68
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-115.69
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02104
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03481
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.04723
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-61.94
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.4157
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9467200000000001
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92627
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9959100000000001
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88113
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9283100000000001
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.31
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
