Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7740100000000001
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9616399999999999
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47176
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,33.38
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-114.5
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.5
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03664
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.09194
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.09392
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96475
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9086299999999999
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9654799999999999
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9234
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94589
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9205
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79571
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9669200000000001
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92935
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-131.37
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.44
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0345
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07225
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18962
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9332299999999999
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9741799999999999
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9793700000000001
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.19
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899899999999999
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84903
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9212899999999999
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96741
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863299999999999
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88623
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.38
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.23
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.3
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,87.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,96.25
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,89.38
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,25.44
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.13
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.82
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06984
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01781
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0591
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9273100000000001
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97855
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8496100000000001
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99051
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83304
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9611200000000001
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97769
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.95
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,76.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,76.38
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,76.25
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,76.31
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.94
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07539
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.13896
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23009000000000002
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8517100000000001
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96085
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899899999999999
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9955700000000001
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94665
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903299999999999
