Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734200000000001
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9746100000000001
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.94
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,45.12
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,90.5
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,92.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,59.75
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,60.12
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-111.19
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-102.13
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.63
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04793
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01433
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07994
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.31
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6593600000000001
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9521799999999999
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96185
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.19
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99072
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94086
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9841
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.31
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95236
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9239799999999999
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9560799999999999
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.28
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.31
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,60.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,59.75
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,55.38
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,55.25
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.19
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10753
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07225
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18218
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9325600000000001
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9789399999999999
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9212299999999999
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94675
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99908
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82614
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.12
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,78.88
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,79.75
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.25
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,67.12
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,67.25
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.25
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.62
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-100.94
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.56
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17964000000000002
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08809
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07393
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9363100000000001
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9672200000000001
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8979799999999999
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99411
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87869
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9838899999999999
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9989299999999999
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9165
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8991399999999999
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.88
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.67
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,87.38
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,88.5
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,39.25
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,162.19
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-111.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11855
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00807
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.1071
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-71.75
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.22585
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9844700000000001
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.44
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99179
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71417
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96268
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9958799999999999
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89841
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94937
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
